Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
