Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
