Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
