Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
