Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
