Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.31
