Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
