Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
