Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
