Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
