Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
