Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
