Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
