Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
