Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
