Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
