Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
