Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
