Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
