Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
