Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
