Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
