Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
