Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
