Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,38.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,161.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
