Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
