Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
