Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
