Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
