Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
