Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
