Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
