Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
