Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
