Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
