Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
