Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
