Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
