Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
